Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
