Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
