Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
