Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
