Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
