Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
