Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
