Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
