Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
526312,Coastal Village Llanelli,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
526312,Coastal Village Llanelli,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
