Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
