Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
526312,Coastal Village Llanelli,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
526312,Coastal Village Llanelli,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
526312,Coastal Village Llanelli,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
526312,Coastal Village Llanelli,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
