Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
526312,Coastal Village Llanelli,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
