Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
