Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
