Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.18
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
