Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.63
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.77
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
