Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
