Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
