Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
