Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
526312,Coastal Village Llanelli,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
