Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
526312,Coastal Village Llanelli,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
526312,Coastal Village Llanelli,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
526312,Coastal Village Llanelli,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
