Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
