Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
526312,Coastal Village Llanelli,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
