Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
