Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
526312,Coastal Village Llanelli,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
526312,Coastal Village Llanelli,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
