Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
526312,Coastal Village Llanelli,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
