Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
