Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
