Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.38
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
