Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.04
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.78
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.11
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
