Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.31
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.37
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.17
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
