Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
