Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
