Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
