Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
