Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
