Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
