Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
