Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
526312,Coastal Village Llanelli,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.54
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.74
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.69
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
526312,Coastal Village Llanelli,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.74
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
526312,Coastal Village Llanelli,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.42
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
526312,Coastal Village Llanelli,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
526312,Coastal Village Llanelli,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
