Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
526312,Coastal Village Llanelli,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
526312,Coastal Village Llanelli,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
526312,Coastal Village Llanelli,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
526312,Coastal Village Llanelli,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
526312,Coastal Village Llanelli,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
526312,Coastal Village Llanelli,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
526312,Coastal Village Llanelli,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
526312,Coastal Village Llanelli,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
