Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
526312,Coastal Village Llanelli,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.72
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
526312,Coastal Village Llanelli,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
526312,Coastal Village Llanelli,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.7
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
526312,Coastal Village Llanelli,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
526312,Coastal Village Llanelli,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
