Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
526312,Coastal Village Llanelli,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
