Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
526312,Coastal Village Llanelli,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
