Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.21
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.8
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
