Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.7
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.16
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.6
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.82
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.5
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.4
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
