Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.3
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.2
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.75
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.86
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.1
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.0
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.9
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
