Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.8
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.21
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.6
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.2
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.5
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.61
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.54
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.35
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
