Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.08
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.45
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
