Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.51
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.79
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
