Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
526312,Coastal Village Llanelli,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
