Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
