Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
