Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
