Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
