Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
