Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
526312,Coastal Village Llanelli,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
