Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
