Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
526312,Coastal Village Llanelli,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.7
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
