Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.4
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
