Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.3
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.39
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.2
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
