Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.1
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.0
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.9
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
