Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.8
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.5
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.42
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.83
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
