Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.05
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
