Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
526312,Coastal Village Llanelli,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
